Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
