Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
