Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.14
