Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
