Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
