Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
