Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
