Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.0
