Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,197.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
