Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
