Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
