Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.74
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
