Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,186.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.77
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
