Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
