Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,18.4
