Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
