Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
