Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
