Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
