Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
