Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
