Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
