Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
