Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
