Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
