Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
