Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
