Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
