Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
