Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
