Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853074,Hillwood Estate - Madeley Heath,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
