Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
