Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
