Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
