Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
