Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,12.2
