Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
