Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
