Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
