Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
