Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
