Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
