Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
