Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
