Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
