Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
