Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
