Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,56.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,235.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,50.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,211.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
