Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.94
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,51.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,218.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,206.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,187.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
