Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
