Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
