Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
