Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
