Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
