Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,179.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
