Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
