Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.22
