Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,178.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,207.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
