Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
