Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
