Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
