Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,15.4
