Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
