Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
